Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.25
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
777238,Pineridge Road - Kidderminster,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.53
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.68
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.64
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.87
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
