Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.52
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-04-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-04-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,transformer,,Temperature,C,15.5
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.55
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,transformer,,Temperature,C,15.6
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-04-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,transformer,,Temperature,C,15.7
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,transformer,,Temperature,C,15.8
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-26T03:50:00.000+00:00,transformer,,Temperature,C,15.8
