Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-04-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.72
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-04-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-04-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.4
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.66
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-04-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.92
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-04-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.19
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-04-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-04-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.07
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
777238,Pineridge Road - Kidderminster,2023-04-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
777238,Pineridge Road - Kidderminster,2023-04-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-04-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777238,Pineridge Road - Kidderminster,2023-04-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.6
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
