Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-04-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.07
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-04-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
777238,Pineridge Road - Kidderminster,2023-04-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
777238,Pineridge Road - Kidderminster,2023-04-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-04-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,transformer,,Temperature,C,18.6
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-04-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
