Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-04-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-04-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.42
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.95
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-04-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,transformer,,Temperature,C,17.1
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.61
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
