Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-04-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-04-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-04-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-04-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.37
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-04-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.44
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-04-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
