Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,transformer,,Temperature,C,15.9
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,transformer,,Temperature,C,16.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,transformer,,Temperature,C,16.1
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,transformer,,Temperature,C,16.2
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,transformer,,Temperature,C,16.3
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,transformer,,Temperature,C,16.4
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,transformer,,Temperature,C,16.5
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,transformer,,Temperature,C,16.6
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.59
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,transformer,,Temperature,C,16.7
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,transformer,,Temperature,C,16.8
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.16
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,transformer,,Temperature,C,16.9
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.3
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,transformer,,Temperature,C,17.0
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.33
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,transformer,,Temperature,C,17.1
