Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,transformer,,Temperature,C,17.2
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.55
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,transformer,,Temperature,C,17.3
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,transformer,,Temperature,C,17.4
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,transformer,,Temperature,C,17.5
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,transformer,,Temperature,C,17.6
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-04-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
