Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-04-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-04-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-04-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-04-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-04-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-04-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.15
