Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,transformer,,Temperature,C,23.0
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-04-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,transformer,,Temperature,C,23.0
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-04-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,transformer,,Temperature,C,23.0
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-04-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,transformer,,Temperature,C,23.1
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-04-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,transformer,,Temperature,C,23.1
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,transformer,,Temperature,C,23.2
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-04-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,transformer,,Temperature,C,23.3
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,transformer,,Temperature,C,23.3
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,transformer,,Temperature,C,23.4
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-04-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-04-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,transformer,,Temperature,C,23.7
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,transformer,,Temperature,C,23.9
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,transformer,,Temperature,C,24.0
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-04-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,transformer,,Temperature,C,24.1
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,transformer,,Temperature,C,24.1
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-04-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,transformer,,Temperature,C,24.2
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,transformer,,Temperature,C,24.3
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-04-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-04-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
