Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.04
777238,Pineridge Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
777238,Pineridge Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
777238,Pineridge Road - Kidderminster,2023-04-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.49
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.49
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
777238,Pineridge Road - Kidderminster,2023-04-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.64
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-04-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-04-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-04-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-04-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.95
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-04-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-04-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-04-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-04-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.56
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-04-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
