Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.93
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-04-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-04-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-04-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-04-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-04-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-04-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-04-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
