Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,4.61
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-04-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.98
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-04-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-04-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-04-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.13
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-04-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-04-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-04-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-04-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.18
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-04-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-04-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.62
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-04-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777238,Pineridge Road - Kidderminster,2023-04-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-04-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
