Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-04-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-04-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-04-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-04-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-04-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-04-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-04-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.07
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777238,Pineridge Road - Kidderminster,2023-04-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
777238,Pineridge Road - Kidderminster,2023-04-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-04-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-04-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-04-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-04-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-04-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-04-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-04-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
