Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-04-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-04-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-04-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-04-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.46
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-04-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-04-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.62
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-04-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-04-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-04-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-04-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-04-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-04-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-04-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-04-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.6
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-04-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
777238,Pineridge Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-04-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-04-30T08:00:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-04-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
