Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-04-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-04-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-04-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-04-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-04-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.38
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-04-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.32
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.46
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-04-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.39
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-04-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-04-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-04-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-04-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-04-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-04-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
