Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.59
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-05-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,transformer,,Temperature,C,22.5
