Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,transformer,,Temperature,C,22.7
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,transformer,,Temperature,C,22.8
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,transformer,,Temperature,C,22.9
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,transformer,,Temperature,C,22.9
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,transformer,,Temperature,C,23.0
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,transformer,,Temperature,C,23.1
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-05-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,transformer,,Temperature,C,23.2
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,transformer,,Temperature,C,23.3
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-05-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,transformer,,Temperature,C,23.4
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
777238,Pineridge Road - Kidderminster,2023-05-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
777238,Pineridge Road - Kidderminster,2023-05-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-05-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
777238,Pineridge Road - Kidderminster,2023-05-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,transformer,,Temperature,C,23.7
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,transformer,,Temperature,C,23.9
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,transformer,,Temperature,C,24.0
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.22
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-05-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,transformer,,Temperature,C,24.2
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
