Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.85
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,transformer,,Temperature,C,23.1
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.43
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,transformer,,Temperature,C,22.8
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-05-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.89
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
777238,Pineridge Road - Kidderminster,2023-05-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.87
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-05-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.88
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.73
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.22
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
777238,Pineridge Road - Kidderminster,2023-05-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.18
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
777238,Pineridge Road - Kidderminster,2023-05-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.12
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
777238,Pineridge Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
