Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-05-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-05-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,transformer,,Temperature,C,22.7
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,transformer,,Temperature,C,22.8
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-05-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,transformer,,Temperature,C,22.9
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-05-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,transformer,,Temperature,C,22.9
