Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-05-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,transformer,,Temperature,C,23.0
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,transformer,,Temperature,C,23.0
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,transformer,,Temperature,C,23.0
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,transformer,,Temperature,C,23.1
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,transformer,,Temperature,C,23.1
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-05-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,transformer,,Temperature,C,23.2
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.81
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,transformer,,Temperature,C,23.2
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,transformer,,Temperature,C,23.3
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.45
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,transformer,,Temperature,C,23.4
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,transformer,,Temperature,C,23.4
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-05-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,transformer,,Temperature,C,23.7
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,transformer,,Temperature,C,23.8
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,transformer,,Temperature,C,23.8
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,transformer,,Temperature,C,23.7
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
