Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.89
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.36
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.96
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
777238,Pineridge Road - Kidderminster,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.9
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
777238,Pineridge Road - Kidderminster,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.97
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
777238,Pineridge Road - Kidderminster,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.53
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
777238,Pineridge Road - Kidderminster,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.03
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
