Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.52
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.94
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.95
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.56
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-05-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.56
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-05-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-05-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-05-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-02T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
