Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,transformer,,Temperature,C,23.4
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-05-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-05-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-05-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-05-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-05-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-05-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-05-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,transformer,,Temperature,C,23.4
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,transformer,,Temperature,C,23.4
