Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,transformer,,Temperature,C,23.4
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,transformer,,Temperature,C,23.4
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.37
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.51
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
777238,Pineridge Road - Kidderminster,2023-05-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.98
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.53
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,transformer,,Temperature,C,23.7
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,transformer,,Temperature,C,23.8
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,transformer,,Temperature,C,23.9
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.41
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
777238,Pineridge Road - Kidderminster,2023-05-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,transformer,,Temperature,C,23.9
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.21
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-05-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,transformer,,Temperature,C,23.8
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.22
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
777238,Pineridge Road - Kidderminster,2023-05-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
777238,Pineridge Road - Kidderminster,2023-05-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.27
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
777238,Pineridge Road - Kidderminster,2023-05-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
777238,Pineridge Road - Kidderminster,2023-05-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,transformer,,Temperature,C,23.4
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-05-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
