Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-05-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.33
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-05-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,transformer,,Temperature,C,17.7
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,transformer,,Temperature,C,17.8
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,transformer,,Temperature,C,17.9
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,transformer,,Temperature,C,18.0
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-05-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.36
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-05-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,transformer,,Temperature,C,18.1
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.44
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,transformer,,Temperature,C,18.2
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,transformer,,Temperature,C,18.3
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.4
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
