Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,transformer,,Temperature,C,23.9
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,transformer,,Temperature,C,23.9
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,transformer,,Temperature,C,24.0
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,transformer,,Temperature,C,24.1
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,transformer,,Temperature,C,24.2
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-05-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,transformer,,Temperature,C,24.4
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.24
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,transformer,,Temperature,C,24.5
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,transformer,,Temperature,C,24.5
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,transformer,,Temperature,C,24.7
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,transformer,,Temperature,C,24.8
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-05-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,transformer,,Temperature,C,24.9
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
777238,Pineridge Road - Kidderminster,2023-05-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,transformer,,Temperature,C,25.0
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.79
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-05-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,transformer,,Temperature,C,25.1
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,transformer,,Temperature,C,25.1
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,transformer,,Temperature,C,25.1
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,transformer,,Temperature,C,24.8
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,transformer,,Temperature,C,24.7
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
