Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,transformer,,Temperature,C,24.8
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,transformer,,Temperature,C,25.1
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,transformer,,Temperature,C,25.6
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.88
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
777238,Pineridge Road - Kidderminster,2023-05-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,transformer,,Temperature,C,25.2
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.42
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-05-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,transformer,,Temperature,C,24.8
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.5
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
777238,Pineridge Road - Kidderminster,2023-05-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,transformer,,Temperature,C,24.4
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.84
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-05-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,transformer,,Temperature,C,24.0
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.75
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.26
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
777238,Pineridge Road - Kidderminster,2023-05-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,transformer,,Temperature,C,23.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,transformer,,Temperature,C,23.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.21
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,transformer,,Temperature,C,23.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.41
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,transformer,,Temperature,C,24.0
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-05-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,transformer,,Temperature,C,24.6
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-05-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,transformer,,Temperature,C,26.0
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,transformer,,Temperature,C,26.3
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
777238,Pineridge Road - Kidderminster,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-05-05T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-05T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-05T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-05T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-05T13:10:00.000+00:00,transformer,,Temperature,C,26.6
777238,Pineridge Road - Kidderminster,2023-05-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
