Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-05-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.14
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-05T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-05T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-05T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-05T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-05-05T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-05-05T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-05-05T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-05-05T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-05T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
