Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-05-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-05-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-05-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-05-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-05-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-05-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-05-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
