Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-05-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-05-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-05-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.55
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-05-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-05-06T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-06T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-06T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-06T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-05-06T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-05-06T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
