Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-05-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-05-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,transformer,,Temperature,C,26.3
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,transformer,,Temperature,C,26.4
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,transformer,,Temperature,C,26.6
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,transformer,,Temperature,C,26.7
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.85
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,transformer,,Temperature,C,26.9
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-05-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,transformer,,Temperature,C,27.0
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.18
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,transformer,,Temperature,C,27.1
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.42
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,transformer,,Temperature,C,27.1
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,transformer,,Temperature,C,27.2
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,transformer,,Temperature,C,27.3
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,transformer,,Temperature,C,27.3
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-05-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,transformer,,Temperature,C,27.4
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,transformer,,Temperature,C,27.4
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,transformer,,Temperature,C,27.4
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-05-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,transformer,,Temperature,C,27.4
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.19
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,transformer,,Temperature,C,27.4
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.85
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,transformer,,Temperature,C,27.7
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
