Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.03
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-05-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
777238,Pineridge Road - Kidderminster,2023-05-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-05-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-05-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.03
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.03
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.99
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.93
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
777238,Pineridge Road - Kidderminster,2023-05-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.49
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.17
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777238,Pineridge Road - Kidderminster,2023-05-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
