Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.55
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
