Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-05-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.77
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-05-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.4
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
