Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.76
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
777238,Pineridge Road - Kidderminster,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777238,Pineridge Road - Kidderminster,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777238,Pineridge Road - Kidderminster,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-05-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
777238,Pineridge Road - Kidderminster,2023-05-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
