Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.13
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,transformer,,Temperature,C,26.0
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,transformer,,Temperature,C,25.8
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,1.45
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.95
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.95
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.11
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,transformer,,Temperature,C,25.1
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.33
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.11
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-05-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.78
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,transformer,,Temperature,C,24.8
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.01
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,transformer,,Temperature,C,24.4
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.01
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,transformer,,Temperature,C,24.2
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.68
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-05-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,transformer,,Temperature,C,23.9
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.27
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-05-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.66
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-05-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,transformer,,Temperature,C,23.4
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.75
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,transformer,,Temperature,C,23.1
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.35
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
777238,Pineridge Road - Kidderminster,2023-05-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,transformer,,Temperature,C,22.9
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.29
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,transformer,,Temperature,C,22.7
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.48
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-05-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-05-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
