Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.17
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-05-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-05-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.19
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.2
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-05-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.32
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.39
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-05-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
