Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,transformer,,Temperature,C,23.8
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,transformer,,Temperature,C,23.9
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,transformer,,Temperature,C,24.0
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.57
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,transformer,,Temperature,C,24.0
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.52
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
777238,Pineridge Road - Kidderminster,2023-05-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,transformer,,Temperature,C,24.1
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
777238,Pineridge Road - Kidderminster,2023-05-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,transformer,,Temperature,C,24.1
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-05-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,transformer,,Temperature,C,24.2
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,transformer,,Temperature,C,24.2
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,transformer,,Temperature,C,24.3
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,transformer,,Temperature,C,24.3
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,transformer,,Temperature,C,24.4
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
777238,Pineridge Road - Kidderminster,2023-05-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,transformer,,Temperature,C,24.5
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
777238,Pineridge Road - Kidderminster,2023-05-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,transformer,,Temperature,C,24.6
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
777238,Pineridge Road - Kidderminster,2023-05-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,transformer,,Temperature,C,24.5
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,transformer,,Temperature,C,24.6
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-05-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,transformer,,Temperature,C,24.6
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-05-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,transformer,,Temperature,C,24.4
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
777238,Pineridge Road - Kidderminster,2023-05-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,transformer,,Temperature,C,24.2
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
