Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-05-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,transformer,,Temperature,C,24.1
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-05-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,transformer,,Temperature,C,24.0
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-05-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,transformer,,Temperature,C,23.9
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-05-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,transformer,,Temperature,C,24.0
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.76
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.19
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,transformer,,Temperature,C,24.1
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,transformer,,Temperature,C,24.2
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,transformer,,Temperature,C,24.3
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,transformer,,Temperature,C,24.3
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.89
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,transformer,,Temperature,C,24.0
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.58
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,transformer,,Temperature,C,23.8
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.23
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,transformer,,Temperature,C,23.8
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,transformer,,Temperature,C,23.8
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,transformer,,Temperature,C,23.9
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.96
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,transformer,,Temperature,C,23.9
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,transformer,,Temperature,C,24.0
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,transformer,,Temperature,C,23.8
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.05
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
777238,Pineridge Road - Kidderminster,2023-05-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
