Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.08
777238,Pineridge Road - Kidderminster,2023-05-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
777238,Pineridge Road - Kidderminster,2023-05-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-05-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
777238,Pineridge Road - Kidderminster,2023-05-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.35
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
777238,Pineridge Road - Kidderminster,2023-05-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.47
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
777238,Pineridge Road - Kidderminster,2023-05-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.76
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.76
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.04
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
777238,Pineridge Road - Kidderminster,2023-05-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.03
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.89
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-05-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.39
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
777238,Pineridge Road - Kidderminster,2023-05-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.68
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-05-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.96
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
777238,Pineridge Road - Kidderminster,2023-05-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.53
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.6
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.3
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.2
777238,Pineridge Road - Kidderminster,2023-05-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.46
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
777238,Pineridge Road - Kidderminster,2023-05-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
