Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.48
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-05-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-05-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.29
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.35
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-05-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-05-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
777238,Pineridge Road - Kidderminster,2023-05-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-11T02:10:00.000+00:00,transformer,,Temperature,C,20.8
777238,Pineridge Road - Kidderminster,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
