Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-05-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-05-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
777238,Pineridge Road - Kidderminster,2023-05-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-05-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-05-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.8
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.97
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.1
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,transformer,,Temperature,C,22.7
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,transformer,,Temperature,C,22.8
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
