Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-05-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,transformer,,Temperature,C,24.4
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,transformer,,Temperature,C,24.5
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
777238,Pineridge Road - Kidderminster,2023-05-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,transformer,,Temperature,C,24.6
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,transformer,,Temperature,C,24.8
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-05-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,transformer,,Temperature,C,24.9
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
777238,Pineridge Road - Kidderminster,2023-05-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,transformer,,Temperature,C,25.1
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,transformer,,Temperature,C,25.3
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.09
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,transformer,,Temperature,C,25.6
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.03
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,transformer,,Temperature,C,25.6
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.2
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
777238,Pineridge Road - Kidderminster,2023-05-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,transformer,,Temperature,C,25.7
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,transformer,,Temperature,C,25.8
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,transformer,,Temperature,C,25.8
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,transformer,,Temperature,C,25.8
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.54
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,transformer,,Temperature,C,25.8
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-05-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
