Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,transformer,,Temperature,C,24.8
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-05-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.4
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,transformer,,Temperature,C,24.6
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.39
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,transformer,,Temperature,C,24.4
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,transformer,,Temperature,C,24.2
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.6
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,transformer,,Temperature,C,24.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,transformer,,Temperature,C,23.7
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.75
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.65
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-05-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,transformer,,Temperature,C,23.1
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.21
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
777238,Pineridge Road - Kidderminster,2023-05-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.03
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,transformer,,Temperature,C,22.7
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.03
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.3
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
777238,Pineridge Road - Kidderminster,2023-05-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.04
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
777238,Pineridge Road - Kidderminster,2023-05-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,transformer,,Temperature,C,20.9
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.37
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
777238,Pineridge Road - Kidderminster,2023-05-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.12
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-05-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-05-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
