Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.04
777238,Pineridge Road - Kidderminster,2023-05-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-05-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.04
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.66
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.9
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.39
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.13
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.71
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,2.32
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.69
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.63
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
