Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,transformer,,Temperature,C,26.9
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-05-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,transformer,,Temperature,C,27.1
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,transformer,,Temperature,C,27.1
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,transformer,,Temperature,C,27.1
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,transformer,,Temperature,C,27.1
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,transformer,,Temperature,C,26.8
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,transformer,,Temperature,C,26.5
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,transformer,,Temperature,C,26.1
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.71
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-05-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,transformer,,Temperature,C,25.8
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,transformer,,Temperature,C,25.1
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.87
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,transformer,,Temperature,C,24.8
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.33
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-05-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,transformer,,Temperature,C,24.4
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.94
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,transformer,,Temperature,C,24.0
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,transformer,,Temperature,C,23.4
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,transformer,,Temperature,C,23.0
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-05-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,transformer,,Temperature,C,22.7
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
777238,Pineridge Road - Kidderminster,2023-05-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
777238,Pineridge Road - Kidderminster,2023-05-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-05-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
777238,Pineridge Road - Kidderminster,2023-05-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
777238,Pineridge Road - Kidderminster,2023-05-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
777238,Pineridge Road - Kidderminster,2023-05-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-05-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
