Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-05-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-05-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-05-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
777238,Pineridge Road - Kidderminster,2023-05-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
777238,Pineridge Road - Kidderminster,2023-05-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-05-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
777238,Pineridge Road - Kidderminster,2023-05-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-05-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-05-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.38
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-05-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.35
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.73
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-05-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,transformer,,Temperature,C,22.7
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-05-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,transformer,,Temperature,C,22.8
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,transformer,,Temperature,C,22.9
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,transformer,,Temperature,C,23.1
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
777238,Pineridge Road - Kidderminster,2023-05-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,transformer,,Temperature,C,23.2
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
