Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.56
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-05-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.35
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,transformer,,Temperature,C,21.9
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.49
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.44
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,transformer,,Temperature,C,21.5
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,transformer,,Temperature,C,20.7
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.84
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,transformer,,Temperature,C,20.6
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.5
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,transformer,,Temperature,C,20.5
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.53
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.25
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
777238,Pineridge Road - Kidderminster,2023-05-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
777238,Pineridge Road - Kidderminster,2023-05-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-05-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-05-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
777238,Pineridge Road - Kidderminster,2023-05-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-05-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-05-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-15T09:10:00.000+00:00,transformer,,Temperature,C,20.3
