Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-05-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-05-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
777238,Pineridge Road - Kidderminster,2023-05-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-05-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
777238,Pineridge Road - Kidderminster,2023-05-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.06
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.79
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,transformer,,Temperature,C,25.3
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,transformer,,Temperature,C,25.3
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.95
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.06
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,transformer,,Temperature,C,25.3
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.25
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.27
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.72
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
777238,Pineridge Road - Kidderminster,2023-05-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-05-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,transformer,,Temperature,C,25.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.51
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-05-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.99
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,transformer,,Temperature,C,25.3
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.6
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
777238,Pineridge Road - Kidderminster,2023-05-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.53
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,transformer,,Temperature,C,25.1
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.53
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
777238,Pineridge Road - Kidderminster,2023-05-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,transformer,,Temperature,C,24.9
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.83
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
777238,Pineridge Road - Kidderminster,2023-05-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.2
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,transformer,,Temperature,C,24.7
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
777238,Pineridge Road - Kidderminster,2023-05-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.37
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,transformer,,Temperature,C,24.5
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.37
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
