Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,transformer,,Temperature,C,20.4
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-05-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,transformer,,Temperature,C,20.3
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,transformer,,Temperature,C,20.2
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.57
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,transformer,,Temperature,C,19.6
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.29
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.78
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,transformer,,Temperature,C,19.1
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
777238,Pineridge Road - Kidderminster,2023-05-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-05-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
777238,Pineridge Road - Kidderminster,2023-05-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-05-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
777238,Pineridge Road - Kidderminster,2023-05-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
777238,Pineridge Road - Kidderminster,2023-05-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-16T07:20:00.000+00:00,transformer,,Temperature,C,18.7
