Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-05-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777238,Pineridge Road - Kidderminster,2023-05-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-05-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-05-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
777238,Pineridge Road - Kidderminster,2023-05-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
777238,Pineridge Road - Kidderminster,2023-05-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
777238,Pineridge Road - Kidderminster,2023-05-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,transformer,,Temperature,C,25.3
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.59
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,transformer,,Temperature,C,25.3
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.28
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
777238,Pineridge Road - Kidderminster,2023-05-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.01
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,transformer,,Temperature,C,25.2
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.37
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.85
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,transformer,,Temperature,C,25.1
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.85
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-05-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,transformer,,Temperature,C,24.8
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,transformer,,Temperature,C,24.5
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.03
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
777238,Pineridge Road - Kidderminster,2023-05-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,transformer,,Temperature,C,24.5
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,transformer,,Temperature,C,24.4
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.85
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,transformer,,Temperature,C,24.3
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.64
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-05-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,transformer,,Temperature,C,24.3
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,transformer,,Temperature,C,24.3
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
