Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,transformer,,Temperature,C,20.1
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.22
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
777238,Pineridge Road - Kidderminster,2023-05-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,transformer,,Temperature,C,20.0
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,0.63
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
777238,Pineridge Road - Kidderminster,2023-05-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.54
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,transformer,,Temperature,C,19.9
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.93
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-05-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,transformer,,Temperature,C,19.8
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.1
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-05-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,transformer,,Temperature,C,19.7
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,transformer,,Temperature,C,19.5
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.46
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
777238,Pineridge Road - Kidderminster,2023-05-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,transformer,,Temperature,C,19.4
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,transformer,,Temperature,C,19.3
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
777238,Pineridge Road - Kidderminster,2023-05-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,transformer,,Temperature,C,19.2
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.68
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
777238,Pineridge Road - Kidderminster,2023-05-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,transformer,,Temperature,C,19.0
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,2.19
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,transformer,,Temperature,C,18.9
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.07
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
777238,Pineridge Road - Kidderminster,2023-05-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,transformer,,Temperature,C,18.8
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.46
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,transformer,,Temperature,C,18.7
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,transformer,,Temperature,C,18.5
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
777238,Pineridge Road - Kidderminster,2023-05-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,transformer,,Temperature,C,18.4
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.66
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.15
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
777238,Pineridge Road - Kidderminster,2023-05-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
777238,Pineridge Road - Kidderminster,2023-05-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-05-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
777238,Pineridge Road - Kidderminster,2023-05-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
777238,Pineridge Road - Kidderminster,2023-05-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
777238,Pineridge Road - Kidderminster,2023-05-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-05-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-17T05:30:00.000+00:00,transformer,,Temperature,C,18.3
