Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,11.7
777238,Pineridge Road - Kidderminster,2023-05-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,transformer,,Temperature,C,24.6
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,transformer,,Temperature,C,24.6
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.37
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.67
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,transformer,,Temperature,C,24.7
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,transformer,,Temperature,C,24.8
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,transformer,,Temperature,C,24.9
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,transformer,,Temperature,C,25.0
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,transformer,,Temperature,C,25.1
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,transformer,,Temperature,C,25.2
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,transformer,,Temperature,C,25.3
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,transformer,,Temperature,C,25.6
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,transformer,,Temperature,C,25.7
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,3.95
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,transformer,,Temperature,C,25.7
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,transformer,,Temperature,C,25.8
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,transformer,,Temperature,C,25.9
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-05-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777238,Pineridge Road - Kidderminster,2023-05-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
