Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,transformer,,Temperature,C,21.6
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,3.64
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.43
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.58
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.58
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.45
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.79
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
777238,Pineridge Road - Kidderminster,2023-05-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,transformer,,Temperature,C,21.0
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.26
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
777238,Pineridge Road - Kidderminster,2023-05-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,transformer,,Temperature,C,21.2
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.53
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.5
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.55
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-05-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.61
777238,Pineridge Road - Kidderminster,2023-05-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-05-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
777238,Pineridge Road - Kidderminster,2023-05-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-18T03:40:00.000+00:00,transformer,,Temperature,C,21.4
777238,Pineridge Road - Kidderminster,2023-05-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
