Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
777238,Pineridge Road - Kidderminster,2023-05-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
777238,Pineridge Road - Kidderminster,2023-05-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
777238,Pineridge Road - Kidderminster,2023-05-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-05-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.65
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.08
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.88
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.77
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
777238,Pineridge Road - Kidderminster,2023-05-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,transformer,,Temperature,C,22.7
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.96
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,transformer,,Temperature,C,22.8
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.86
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.12
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,transformer,,Temperature,C,22.4
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-05-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.73
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,12.9
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.45
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,transformer,,Temperature,C,22.6
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,transformer,,Temperature,C,22.7
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.43
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,transformer,,Temperature,C,22.8
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,transformer,,Temperature,C,22.8
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.04
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.04
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,transformer,,Temperature,C,22.9
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,transformer,,Temperature,C,22.9
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,transformer,,Temperature,C,23.0
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.9
777238,Pineridge Road - Kidderminster,2023-05-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
