Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,transformer,,Temperature,C,26.6
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
777238,Pineridge Road - Kidderminster,2023-05-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,transformer,,Temperature,C,26.7
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
777238,Pineridge Road - Kidderminster,2023-05-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,transformer,,Temperature,C,26.8
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
777238,Pineridge Road - Kidderminster,2023-05-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,transformer,,Temperature,C,26.8
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,transformer,,Temperature,C,26.9
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.91
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.17
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,transformer,,Temperature,C,27.0
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,transformer,,Temperature,C,27.0
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.1
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,transformer,,Temperature,C,27.1
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.06
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
777238,Pineridge Road - Kidderminster,2023-05-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,transformer,,Temperature,C,27.1
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.96
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
777238,Pineridge Road - Kidderminster,2023-05-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,transformer,,Temperature,C,27.2
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,transformer,,Temperature,C,27.1
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.72
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.35
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,transformer,,Temperature,C,27.2
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.48
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
777238,Pineridge Road - Kidderminster,2023-05-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.78
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,transformer,,Temperature,C,27.3
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
777238,Pineridge Road - Kidderminster,2023-05-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.11
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,transformer,,Temperature,C,27.3
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.47
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,transformer,,Temperature,C,27.3
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-05-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.77
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,transformer,,Temperature,C,27.3
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.49
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,transformer,,Temperature,C,27.3
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.23
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
777238,Pineridge Road - Kidderminster,2023-05-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.74
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
