Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,transformer,,Temperature,C,27.3
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.13
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
777238,Pineridge Road - Kidderminster,2023-05-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.01
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,transformer,,Temperature,C,27.3
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.2
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
777238,Pineridge Road - Kidderminster,2023-05-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.67
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,transformer,,Temperature,C,27.2
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.67
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
777238,Pineridge Road - Kidderminster,2023-05-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.62
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,transformer,,Temperature,C,27.2
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.68
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.62
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
777238,Pineridge Road - Kidderminster,2023-05-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.63
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,transformer,,Temperature,C,27.1
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
777238,Pineridge Road - Kidderminster,2023-05-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.08
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,transformer,,Temperature,C,27.1
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.08
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
777238,Pineridge Road - Kidderminster,2023-05-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.25
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,transformer,,Temperature,C,27.0
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.93
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,transformer,,Temperature,C,26.9
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.93
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
777238,Pineridge Road - Kidderminster,2023-05-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.14
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,transformer,,Temperature,C,26.8
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.92
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,transformer,,Temperature,C,26.8
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.9
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
777238,Pineridge Road - Kidderminster,2023-05-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.7
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,transformer,,Temperature,C,26.6
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
777238,Pineridge Road - Kidderminster,2023-05-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.15
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,transformer,,Temperature,C,26.5
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.11
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.27
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,transformer,,Temperature,C,26.3
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
777238,Pineridge Road - Kidderminster,2023-05-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.0
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,transformer,,Temperature,C,26.2
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.0
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.49
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,transformer,,Temperature,C,26.0
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
777238,Pineridge Road - Kidderminster,2023-05-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,transformer,,Temperature,C,25.7
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.75
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
777238,Pineridge Road - Kidderminster,2023-05-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-3.03
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.03
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.4
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,transformer,,Temperature,C,25.2
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
