Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-05-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-05-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.52
777238,Pineridge Road - Kidderminster,2023-05-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,transformer,,Temperature,C,25.3
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-05-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777238,Pineridge Road - Kidderminster,2023-05-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.23
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,transformer,,Temperature,C,25.6
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,transformer,,Temperature,C,25.6
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
777238,Pineridge Road - Kidderminster,2023-05-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,transformer,,Temperature,C,25.7
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.92
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,transformer,,Temperature,C,25.8
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,transformer,,Temperature,C,25.9
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,transformer,,Temperature,C,26.0
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,transformer,,Temperature,C,26.1
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.87
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
777238,Pineridge Road - Kidderminster,2023-05-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,transformer,,Temperature,C,26.2
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,transformer,,Temperature,C,26.3
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,transformer,,Temperature,C,26.3
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.01
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
777238,Pineridge Road - Kidderminster,2023-05-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,transformer,,Temperature,C,26.4
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
777238,Pineridge Road - Kidderminster,2023-05-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,transformer,,Temperature,C,26.4
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-05-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,transformer,,Temperature,C,26.5
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
777238,Pineridge Road - Kidderminster,2023-05-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,transformer,,Temperature,C,26.5
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
777238,Pineridge Road - Kidderminster,2023-05-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
