Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,transformer,,Temperature,C,27.1
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.17
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.1
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,transformer,,Temperature,C,26.9
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.1
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
777238,Pineridge Road - Kidderminster,2023-05-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,transformer,,Temperature,C,26.6
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.79
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.28
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
777238,Pineridge Road - Kidderminster,2023-05-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,transformer,,Temperature,C,26.4
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.03
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.98
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.2
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,transformer,,Temperature,C,26.2
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
777238,Pineridge Road - Kidderminster,2023-05-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.92
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.12
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,transformer,,Temperature,C,25.9
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.55
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,transformer,,Temperature,C,25.7
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.05
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,transformer,,Temperature,C,25.1
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.42
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
777238,Pineridge Road - Kidderminster,2023-05-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.23
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,transformer,,Temperature,C,24.7
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.54
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,transformer,,Temperature,C,24.3
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.09
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.65
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,transformer,,Temperature,C,23.8
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.18
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
777238,Pineridge Road - Kidderminster,2023-05-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,transformer,,Temperature,C,23.2
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.83
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,transformer,,Temperature,C,22.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.17
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
777238,Pineridge Road - Kidderminster,2023-05-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
777238,Pineridge Road - Kidderminster,2023-05-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,transformer,,Temperature,C,21.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
777238,Pineridge Road - Kidderminster,2023-05-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,transformer,,Temperature,C,21.3
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.42
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.41
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
777238,Pineridge Road - Kidderminster,2023-05-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,transformer,,Temperature,C,21.1
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
