Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,transformer,,Temperature,C,21.8
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.71
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,transformer,,Temperature,C,22.0
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.51
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.86
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,transformer,,Temperature,C,22.1
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.7
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,11.4
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
777238,Pineridge Road - Kidderminster,2023-05-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,transformer,,Temperature,C,22.2
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.17
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
777238,Pineridge Road - Kidderminster,2023-05-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,transformer,,Temperature,C,22.3
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,transformer,,Temperature,C,22.5
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.68
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,transformer,,Temperature,C,23.5
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
777238,Pineridge Road - Kidderminster,2023-05-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.44
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.81
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
777238,Pineridge Road - Kidderminster,2023-05-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.1
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.32
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.22
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
777238,Pineridge Road - Kidderminster,2023-05-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,transformer,,Temperature,C,23.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,13.9
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,transformer,,Temperature,C,23.7
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
777238,Pineridge Road - Kidderminster,2023-05-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,transformer,,Temperature,C,23.8
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.11
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,transformer,,Temperature,C,23.9
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
777238,Pineridge Road - Kidderminster,2023-05-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,transformer,,Temperature,C,23.9
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.6
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
777238,Pineridge Road - Kidderminster,2023-05-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,transformer,,Temperature,C,24.0
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,transformer,,Temperature,C,24.1
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.38
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
777238,Pineridge Road - Kidderminster,2023-05-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,transformer,,Temperature,C,24.3
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
