Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,transformer,,Temperature,C,24.3
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.7
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
777238,Pineridge Road - Kidderminster,2023-05-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,transformer,,Temperature,C,24.4
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,transformer,,Temperature,C,24.5
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.0
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,transformer,,Temperature,C,24.5
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.87
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
777238,Pineridge Road - Kidderminster,2023-05-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,transformer,,Temperature,C,24.6
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.05
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,transformer,,Temperature,C,24.6
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,transformer,,Temperature,C,24.7
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,transformer,,Temperature,C,24.8
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,transformer,,Temperature,C,24.9
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
777238,Pineridge Road - Kidderminster,2023-05-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,transformer,,Temperature,C,25.0
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
777238,Pineridge Road - Kidderminster,2023-05-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,transformer,,Temperature,C,25.0
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,transformer,,Temperature,C,25.1
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,transformer,,Temperature,C,25.2
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.86
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,transformer,,Temperature,C,25.3
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.23
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,transformer,,Temperature,C,25.4
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
777238,Pineridge Road - Kidderminster,2023-05-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,transformer,,Temperature,C,25.5
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,transformer,,Temperature,C,25.7
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.81
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.81
