Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
777238,Pineridge Road - Kidderminster,2023-05-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,transformer,,Temperature,C,25.8
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-05-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,transformer,,Temperature,C,25.9
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,transformer,,Temperature,C,25.9
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.32
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
777238,Pineridge Road - Kidderminster,2023-05-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.69
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,transformer,,Temperature,C,26.0
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.3
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,transformer,,Temperature,C,26.1
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.59
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.81
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,transformer,,Temperature,C,26.3
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
777238,Pineridge Road - Kidderminster,2023-05-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,transformer,,Temperature,C,26.4
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.54
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-05-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,transformer,,Temperature,C,26.6
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,transformer,,Temperature,C,26.8
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
777238,Pineridge Road - Kidderminster,2023-05-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,transformer,,Temperature,C,27.0
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.1
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,transformer,,Temperature,C,27.1
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.07
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
777238,Pineridge Road - Kidderminster,2023-05-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,transformer,,Temperature,C,27.2
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.75
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
777238,Pineridge Road - Kidderminster,2023-05-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,transformer,,Temperature,C,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
777238,Pineridge Road - Kidderminster,2023-05-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,transformer,,Temperature,C,27.4
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
777238,Pineridge Road - Kidderminster,2023-05-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,transformer,,Temperature,C,27.4
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
777238,Pineridge Road - Kidderminster,2023-05-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,transformer,,Temperature,C,27.4
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
777238,Pineridge Road - Kidderminster,2023-05-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,transformer,,Temperature,C,27.6
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.57
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
777238,Pineridge Road - Kidderminster,2023-05-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
