Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,transformer,,Temperature,C,27.7
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.65
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
777238,Pineridge Road - Kidderminster,2023-05-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,transformer,,Temperature,C,27.8
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.98
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
777238,Pineridge Road - Kidderminster,2023-05-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,transformer,,Temperature,C,27.9
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,transformer,,Temperature,C,27.9
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,transformer,,Temperature,C,28.0
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
777238,Pineridge Road - Kidderminster,2023-05-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,transformer,,Temperature,C,28.0
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
777238,Pineridge Road - Kidderminster,2023-05-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,transformer,,Temperature,C,28.0
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.49
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.34
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
777238,Pineridge Road - Kidderminster,2023-05-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,transformer,,Temperature,C,28.0
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
777238,Pineridge Road - Kidderminster,2023-05-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,transformer,,Temperature,C,28.0
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.28
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
777238,Pineridge Road - Kidderminster,2023-05-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,transformer,,Temperature,C,28.1
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.07
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
777238,Pineridge Road - Kidderminster,2023-05-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,transformer,,Temperature,C,28.1
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.6
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.89
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
777238,Pineridge Road - Kidderminster,2023-05-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,transformer,,Temperature,C,28.0
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.4
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,transformer,,Temperature,C,27.9
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.97
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.45
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.34
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
777238,Pineridge Road - Kidderminster,2023-05-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,transformer,,Temperature,C,27.9
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.04
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.26
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
777238,Pineridge Road - Kidderminster,2023-05-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,transformer,,Temperature,C,27.9
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.95
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
777238,Pineridge Road - Kidderminster,2023-05-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.34
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,transformer,,Temperature,C,27.8
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.5
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
777238,Pineridge Road - Kidderminster,2023-05-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.92
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,transformer,,Temperature,C,27.7
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.92
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.69
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
777238,Pineridge Road - Kidderminster,2023-05-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,transformer,,Temperature,C,27.6
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
777238,Pineridge Road - Kidderminster,2023-05-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
